Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.07
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181306,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.6
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.11
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.1
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181306,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.7
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
181306,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.45
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181306,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181306,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.32
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
181306,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.24
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
