Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.89
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.9
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.36
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.78
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.17
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.2
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.97
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.98
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.35
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.3
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.23
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181306,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.26
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
