Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
181306,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.15
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,13.4
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.43
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.86
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.71
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,13.5
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,13.6
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.07
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181306,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.89
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,13.7
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.69
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
