Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.28
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.75
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.83
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.8
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.21
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.48
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181306,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.58
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
