Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.49
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.31
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.16
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.22
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181306,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.76
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.93
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181306,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.76
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.49
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181306,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.84
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181306,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.79
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.2
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.29
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181306,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.47
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.5
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181306,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.43
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.02
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
