Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181306,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.32
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181306,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.54
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.25
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181306,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.97
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.59
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.45
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.28
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
181306,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.2
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.37
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.28
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.11
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.85
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.74
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.42
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
181306,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.1
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.92
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.78
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181306,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.96
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.21
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.46
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
181306,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.68
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.67
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.03
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.67
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.36
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.09
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.33
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.83
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.83
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.01
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
