Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.16
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.29
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.66
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.23
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.19
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.78
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.85
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.43
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
181306,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.44
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.62
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.44
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.89
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.07
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.32
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.39
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
181306,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.48
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.49
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.66
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
181306,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.37
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.3
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.34
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.36
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.4
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
181306,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.32
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.0
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.88
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.37
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.35
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.16
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.46
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.12
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.66
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181306,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.14
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.69
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.87
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.78
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.3
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.4
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.63
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
181306,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,21.34
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.01
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.57
