Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.2
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.38
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
181306,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.48
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.29
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.17
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.0
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.26
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.26
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
181306,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.92
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.87
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.07
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.35
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.9
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.49
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
181306,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.95
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.25
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.89
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.05
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.8
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.8
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.44
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.66
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181306,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.39
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.81
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.77
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.2
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.09
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.7
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.42
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.9
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
181306,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.68
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.74
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.3
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.82
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.84
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.6
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.67
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
181306,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.68
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.54
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.55
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.07
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.9
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.93
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.55
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.16
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.5
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.4
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.55
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
181306,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.38
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.21
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.62
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.0
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.19
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.49
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.83
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.4
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.68
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.55
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.62
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.61
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
181306,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.41
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,21.59
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.73
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.35
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.8
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.68
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.64
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.29
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.4
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.18
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.15
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
181306,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.26
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.21
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.89
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.13
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.99
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.43
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.26
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.3
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.78
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.38
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
