Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181306,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.35
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.16
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.06
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.87
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.67
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.55
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.3
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.57
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.98
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
181306,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.74
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.83
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.24
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.35
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.65
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
181306,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.77
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.17
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.46
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.18
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.35
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.52
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.64
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.75
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181306,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.58
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.45
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.79
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.71
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.27
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.56
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.46
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
181306,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.26
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.02
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.36
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.94
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.08
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.94
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.49
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.13
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
181306,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.82
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.51
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.63
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.15
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.75
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.32
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.84
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.45
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
181306,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.99
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.83
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.88
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.13
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
181306,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.79
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.04
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.13
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.25
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.81
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.1
