Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181306,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.22
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.21
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.03
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.07
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.96
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.5
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.89
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.4
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.0
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.16
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.23
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.72
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.02
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.0
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.79
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.08
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
181306,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.33
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.57
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.45
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181306,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.97
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.08
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.09
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.19
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.31
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.27
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.56
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.76
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.34
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.62
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.74
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.48
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
