Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.29
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
181306,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.24
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.29
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.49
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.08
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
181306,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.71
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.97
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.06
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.89
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181306,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.18
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.33
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.48
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.27
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.4
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
181306,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.49
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.05
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.22
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.11
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.97
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.09
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
181306,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.73
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.97
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.91
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.12
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.6
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.77
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.15
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
181306,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.22
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.37
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.49
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.63
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
181306,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.92
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-11.01
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.69
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.49
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.55
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.78
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.53
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
181306,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,20.67
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.7
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.29
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.59
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181306,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.47
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.28
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.38
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.39
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181306,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.88
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.27
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.76
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
