Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.37
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.7
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.14
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.41
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.25
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
181306,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.38
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.59
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.44
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
181306,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.71
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.4
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.48
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.59
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
181306,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.5
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.41
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.76
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.67
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.29
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181306,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.43
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
181306,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.72
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.7
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.68
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.69
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.43
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.23
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.33
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.54
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.23
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
181306,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
