Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.08
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181306,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.72
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.75
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
181306,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.28
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.65
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.06
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181306,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.98
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.06
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181306,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.54
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181306,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.84
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.1
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.62
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.78
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
181306,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.42
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.31
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.51
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.02
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.05
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.05
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.63
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.98
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
