Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181306,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.36
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.42
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.53
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181306,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.08
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.53
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.14
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
181306,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.08
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.16
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.2
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.96
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.87
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.57
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.03
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.7
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181306,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.79
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.93
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.0
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.94
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
