Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181306,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.19
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
181306,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.7
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.0
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
181306,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.28
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.08
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.78
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.43
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.83
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.68
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.06
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.29
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.48
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
