Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.81
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.56
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.2
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.27
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.89
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.86
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.77
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
181306,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.32
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.79
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.9
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.36
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
181306,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.49
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
181306,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.18
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
