Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.66
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.05
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.76
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.3
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.8
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.55
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
181306,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.51
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.25
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.7
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181306,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.92
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181306,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.2
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
181306,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.35
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.56
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
