Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.55
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.9
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.75
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.67
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181306,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.94
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.6
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.64
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
181306,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.63
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.15
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
181306,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.03
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.19
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.98
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.43
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.79
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.52
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.29
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.53
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
