Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181306,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.21
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.32
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.2
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181306,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.18
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.08
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.27
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.04
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.35
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
181306,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.56
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.03
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181306,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.45
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.11
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.42
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181306,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.03
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181306,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.43
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.26
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.1
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
181306,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.05
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.62
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181306,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.21
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.81
