Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.33
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181306,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.47
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.37
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181306,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.1
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.21
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.75
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181306,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.22
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.13
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.92
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.22
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.26
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181306,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.54
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.67
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181306,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.18
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.09
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.82
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.09
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.27
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.82
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181306,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.39
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.93
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.67
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.92
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.4
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.08
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.39
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
181306,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.73
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.21
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.99
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.23
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.81
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.95
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.08
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.99
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.88
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.98
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.35
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
