Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.99
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.37
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.05
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.9
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.3
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181306,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.83
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.8
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.67
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.57
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.4
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.84
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.44
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.22
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.6
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181306,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.46
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.74
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.99
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.1
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.38
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181306,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.33
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.84
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.7
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.44
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.87
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
181306,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.91
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.97
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.69
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.65
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.22
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.73
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.48
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.6
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.94
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.19
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.68
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.01
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.6
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.75
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.43
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181306,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.72
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.38
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.42
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.07
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.3
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.88
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.37
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.35
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.03
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.81
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.12
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
181306,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.96
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.07
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.31
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.03
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.09
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
