Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.72
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.41
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.08
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
181306,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.28
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.44
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.66
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.74
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.41
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.32
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.27
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.57
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.7
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.12
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
181306,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.24
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.17
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.29
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.13
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.38
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.03
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.91
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.42
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.3
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
181306,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.65
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.46
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.43
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.56
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.06
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.56
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.33
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.64
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.26
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
181306,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-12.08
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.44
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.16
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.82
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.75
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.91
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.23
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.94
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.21
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.14
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.14
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
181306,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-16.34
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.34
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.31
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.81
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.85
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.98
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.28
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.25
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.45
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.22
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.94
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.58
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.95
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.2
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
181306,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.48
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.25
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.64
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.6
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.45
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.96
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.32
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.52
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.94
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
181306,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.47
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.29
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.66
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.5
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.17
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.54
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181306,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.97
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.01
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.16
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.19
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.99
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.57
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.74
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.65
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.14
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.96
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
181306,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.61
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.85
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.27
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.81
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.5
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.57
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
181306,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.34
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.48
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.97
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.04
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.93
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
