Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.68
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
181306,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.04
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.46
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.18
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.47
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.68
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
181306,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.57
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.53
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.73
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.75
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.66
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.93
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181306,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.6
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.95
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.92
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.26
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.67
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.21
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181306,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.85
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.19
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.37
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181306,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.09
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.42
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.97
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.59
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.67
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.06
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.85
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.46
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181306,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.51
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.3
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.65
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181306,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.78
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.35
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181306,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.34
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.48
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.73
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
