Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.25
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181306,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.71
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.6
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.91
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181306,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
181306,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.64
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.77
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.14
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181306,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.6
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.11
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.29
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.25
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.38
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.69
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181306,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.58
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.49
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181306,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.71
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.56
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.28
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181306,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.1
