Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.32
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.22
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.59
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.86
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181306,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.35
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.05
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.02
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
181306,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.63
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.54
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.02
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.44
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.59
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.69
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.43
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.48
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.06
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.1
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.73
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
181306,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.23
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.82
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.09
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.34
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.25
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
181306,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.12
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.54
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181306,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.94
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.35
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.34
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.64
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.07
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.27
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.85
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181306,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.88
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.46
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
181306,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.21
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.28
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.14
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
