Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
181306,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.53
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.52
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181306,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.66
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.07
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.42
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.73
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181306,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.22
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.74
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.6
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181306,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.79
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.07
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.37
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.99
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.61
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.39
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
181306,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.85
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.64
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.96
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.61
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.07
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181306,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.8
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.02
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.01
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.72
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.05
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.45
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.45
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.36
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
181306,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.36
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.04
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.01
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.04
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.02
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.56
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.18
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.59
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
181306,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.83
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.53
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
181306,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.21
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.41
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.81
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.15
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.52
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.77
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
181306,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.12
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.73
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
