Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.41
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.03
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.36
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
181306,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.51
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.25
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.77
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.97
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.66
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
181306,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.84
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.12
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.9
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.74
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.14
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
181306,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.54
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.11
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.51
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.29
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.49
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.04
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
181306,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.13
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.39
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.47
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.38
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
181306,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.9
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.05
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.84
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.47
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.36
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.71
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181306,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.15
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.66
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.28
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.62
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.72
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.1
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181306,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.38
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.84
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.61
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.62
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.29
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.96
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.52
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181306,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.59
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.47
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.7
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.22
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.19
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
181306,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.16
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.5
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.43
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.96
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.86
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.8
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.56
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.74
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
181306,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.08
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.85
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
