Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.92
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.03
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.64
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181306,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.88
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.77
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.58
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.54
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-12.1
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.64
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.96
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.61
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.2
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.59
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181306,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.73
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.06
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.38
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.41
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.44
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.77
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.45
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181306,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.04
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.56
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.47
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.56
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181306,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.68
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.76
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.88
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.87
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.6
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181306,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.62
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.53
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.94
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.31
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.02
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181306,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.56
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.53
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.97
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.46
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.69
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181306,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.73
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.89
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181306,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.3
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.3
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
181306,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.21
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.11
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
181306,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,19.49
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.23
