Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-10.16
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.37
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.83
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.25
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
181306,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.84
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181306,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.35
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.94
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.39
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.86
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
181306,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.91
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.36
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181306,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.24
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.49
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.89
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.05
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181306,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.49
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.08
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
181306,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.07
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.62
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181306,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.62
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.8
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
