Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181306,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.64
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181306,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.36
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.9
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181306,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.78
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.1
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.87
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181306,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.35
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.53
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181306,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.06
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.83
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
181306,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.43
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181306,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.41
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.01
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.13
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.26
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.89
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.96
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
