Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.05
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.0
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181306,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.76
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.66
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.0
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.05
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.31
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.32
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.09
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.3
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.94
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.69
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.5
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.26
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.6
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.4
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.7
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
181306,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.13
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.83
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.8
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181306,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.1
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
