Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.8
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181306,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.28
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.8
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181306,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.16
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.59
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.9
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181306,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.14
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.03
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.9
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.27
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.14
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.0
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.91
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.62
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.32
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.89
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.42
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181306,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.62
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.19
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
181306,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.62
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.35
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.28
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.1
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
181306,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.84
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.53
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.03
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.1
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
181306,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.95
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.2
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
181306,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.8
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
