Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.1
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
181306,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.47
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.4
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.42
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.11
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.0
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181306,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.23
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.76
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.97
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.0
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181306,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.86
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.86
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.9
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.61
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.1
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181306,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.42
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.88
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.2
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181306,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.94
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.53
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.82
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.3
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181306,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.4
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.07
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.91
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.66
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.3
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.31
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181306,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.87
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.4
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.01
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.34
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.4
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.1
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
181306,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.75
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.57
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.46
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.43
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.57
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.4
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.88
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
