Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181306,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.76
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.72
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.94
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.5
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.43
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
181306,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.62
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.11
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.34
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.42
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.31
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.5
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.61
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181306,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.14
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.65
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181306,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.95
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.58
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.34
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.93
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.6
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
181306,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.22
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.23
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.07
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.89
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.07
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.7
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
181306,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.09
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.31
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.38
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.58
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.49
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.8
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
181306,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.9
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.18
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.97
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.69
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.1
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.87
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.8
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
181306,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.33
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.56
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.36
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.49
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.28
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.9
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.42
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
181306,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.89
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.58
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.28
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.92
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.9
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.64
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.48
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
181306,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.42
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.43
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.71
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.32
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.9
