Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.18
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
181306,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.3
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.48
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.65
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.66
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.9
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.71
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
181306,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.15
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.38
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.91
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.64
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.9
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.43
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.56
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.52
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.34
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.63
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.39
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.9
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.91
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.68
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181306,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.63
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.35
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.11
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.82
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.97
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.8
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.66
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.66
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
181306,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.8
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.15
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.08
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.1
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.76
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.2
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.7
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.33
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.91
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
181306,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.75
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.0
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.91
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.18
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.41
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.69
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.84
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.8
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.69
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.7
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
181306,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.35
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.78
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.35
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.58
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.6
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.6
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181306,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.15
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,18.94
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.93
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.86
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.52
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.13
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.58
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.1
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.6
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.03
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
181306,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.55
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.5
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.91
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.17
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.5
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
181306,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,14.39
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.9
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.79
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
