Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.5
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181306,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.52
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.27
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.28
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.08
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.3
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.89
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.8
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.4
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181306,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,16.24
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-8.14
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.86
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.54
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.76
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.4
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.13
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
181306,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.57
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.49
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.59
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.25
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.42
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.3
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.52
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181306,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.13
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.49
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.21
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.7
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.3
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.76
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.34
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.89
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.54
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.96
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.61
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.11
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.09
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.45
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.69
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.2
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.75
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.43
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181306,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.4
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.57
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.45
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.22
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.34
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.69
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.01
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.49
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.1
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.47
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.53
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
181306,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.71
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.53
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.86
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.46
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.99
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.8
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.41
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.82
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.95
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.1
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.62
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.63
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
181306,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.07
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.29
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.64
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.24
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.73
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.72
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.72
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.0
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.94
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.28
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.84
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.3
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.55
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.17
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.87
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.44
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.9
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.63
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-11.5
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.6
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.55
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.22
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.46
