Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.22
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.69
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.85
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.9
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.94
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.26
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181306,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.62
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.78
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.2
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.35
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.18
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.49
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.48
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.82
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.8
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.41
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.76
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
181306,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-13.38
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.02
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.84
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.13
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.41
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.16
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.8
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.44
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.22
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
181306,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.38
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.68
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.84
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.23
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.58
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.19
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.18
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.8
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.28
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
181306,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.75
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.11
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.39
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.16
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.11
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.74
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.8
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.4
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.47
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.67
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
181306,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.4
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.94
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.2
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.93
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.78
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.7
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
181306,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.92
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.03
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.77
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.45
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.85
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.57
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181306,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.65
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.52
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.64
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.67
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.19
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.61
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.72
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
181306,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.26
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.58
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.52
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.16
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.43
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
181306,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.11
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.64
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.02
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.29
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.47
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
181306,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
