Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.16
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.79
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.91
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.34
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.72
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
181306,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.41
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.6
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.1
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.76
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.71
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.6
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181306,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.45
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.96
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.91
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.58
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.8
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
181306,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.02
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.84
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.29
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.51
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.61
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.55
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.75
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.5
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181306,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.68
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.01
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.38
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181306,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.4
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.55
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.16
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.57
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181306,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.77
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.27
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.44
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.46
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.3
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.09
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
181306,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.91
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.32
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.41
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.3
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.38
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.95
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.26
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.84
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.65
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.96
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.2
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181306,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.44
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.82
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.49
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.96
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.44
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.54
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.91
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.57
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.1
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
