Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181306,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.43
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.53
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.34
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.91
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.73
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.11
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.85
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.1
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
181306,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.95
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.87
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.67
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.94
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.7
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.0
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
181306,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.65
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.97
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.28
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.9
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.52
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
181306,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.08
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.17
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.97
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.0
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.16
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
181306,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.93
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.9
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.35
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.58
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.7
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181306,Meadow Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.38
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.98
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.28
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.6
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.05
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181306,Meadow Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.91
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.22
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.69
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.75
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.98
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.1
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.5
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.03
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
181306,Meadow Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.32
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.3
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.02
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.28
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.47
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.94
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.4
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.28
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.41
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
181306,Meadow Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.29
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.06
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.32
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.88
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.14
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.25
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.3
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.44
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
181306,Meadow Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,12.22
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.63
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.25
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.7
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.89
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.43
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.33
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
