Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.24
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.2
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.37
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.72
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
181306,Meadow Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,15.42
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.98
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.01
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.82
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.52
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.87
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.92
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.62
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.1
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.62
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
181306,Meadow Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,17.81
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-9.44
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.83
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.5
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.67
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.47
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.74
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.9
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.17
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
181306,Meadow Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.6
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.17
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.99
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.26
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.13
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.54
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.8
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.99
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
181306,Meadow Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.96
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.41
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.75
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.0
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.81
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.7
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
181306,Meadow Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.32
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.2
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.33
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.08
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.06
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.81
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.65
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.6
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.82
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
181306,Meadow Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.55
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.31
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.81
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.62
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.38
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.5
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.1
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.62
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
181306,Meadow Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.46
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.55
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.9
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.58
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.23
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.2
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.4
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.03
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.55
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
181306,Meadow Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.6
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.72
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.57
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.31
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.75
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.13
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.56
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.3
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.19
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
181306,Meadow Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.11
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.27
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.09
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.72
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.37
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.45
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.8
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.33
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.2
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.31
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
181306,Meadow Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.98
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.55
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.46
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
