Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.1
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.72
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.1
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.64
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
181306,Meadow Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.42
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.43
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.33
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.41
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.62
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.77
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.08
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.0
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181306,Meadow Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.95
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.67
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.13
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.84
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.26
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.74
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.26
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.73
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
181306,Meadow Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.87
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.05
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.1
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.19
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.44
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.72
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181306,Meadow Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.75
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.85
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.15
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.83
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.46
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.71
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.99
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.38
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.72
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.77
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.31
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181306,Meadow Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.24
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.39
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.6
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.33
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.62
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.63
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.11
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.55
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
181306,Meadow Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-10.6
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.36
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.06
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.73
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.54
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.03
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.69
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.46
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.23
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
181306,Meadow Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.58
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.19
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.64
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.4
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.03
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.08
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.95
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.12
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.63
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
181306,Meadow Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.67
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.97
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.82
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.14
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.82
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.02
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.23
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
181306,Meadow Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.77
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.27
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.92
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.78
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.08
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.57
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.39
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.56
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.76
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181306,Meadow Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.37
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.34
