Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.4
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.96
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.68
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.06
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.75
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.57
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.77
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.42
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.93
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
181306,Meadow Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.52
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.63
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.92
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.79
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.88
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.13
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.09
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.96
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.23
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.7
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
181306,Meadow Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.26
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.74
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.81
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.71
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.71
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.3
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.05
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.13
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.04
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181306,Meadow Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.41
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.09
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.53
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.96
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.35
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.59
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.93
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.31
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
181306,Meadow Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.57
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.49
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.99
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.65
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.94
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.9
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.49
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.92
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
181306,Meadow Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.36
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.81
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.59
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.46
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.99
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.25
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.56
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.26
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.1
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
181306,Meadow Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.51
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.51
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.55
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.14
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.18
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.61
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181306,Meadow Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.99
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.23
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.65
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.23
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.83
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.69
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.11
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.01
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
181306,Meadow Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.79
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.68
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.86
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.33
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.1
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.53
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.95
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.9
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.92
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181306,Meadow Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.38
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.08
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.09
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.72
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.19
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.83
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.45
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.18
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.98
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
