Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
181306,Meadow Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.87
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.83
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.86
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.63
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.98
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.51
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.43
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181306,Meadow Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.29
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.37
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.6
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.62
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.52
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.72
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.01
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.32
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.22
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.5
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.12
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.11
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.83
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.74
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.56
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.79
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181306,Meadow Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.19
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.53
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.88
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.72
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.3
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
181306,Meadow Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.53
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.74
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.93
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.69
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.34
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.83
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181306,Meadow Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.33
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.1
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.69
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.04
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
181306,Meadow Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.55
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.17
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181306,Meadow Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.02
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.12
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.56
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.15
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.03
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.41
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.29
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181306,Meadow Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.74
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.82
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.58
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.19
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.68
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181306,Meadow Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.68
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.83
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.07
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.96
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.78
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.74
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
