Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181306,Meadow Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.97
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.7
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.58
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.62
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.21
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181306,Meadow Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.09
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.66
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.63
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.86
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.55
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.75
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
181306,Meadow Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.15
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.69
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.71
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.75
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.18
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
181306,Meadow Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.69
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.75
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.81
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.51
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181306,Meadow Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.47
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.79
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.51
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
181306,Meadow Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.94
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.54
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.98
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.33
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.67
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
181306,Meadow Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.21
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.47
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.56
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.85
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181306,Meadow Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.2
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.81
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.44
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181306,Meadow Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.93
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.71
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.2
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.13
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.09
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181306,Meadow Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.23
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
