Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.22
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.87
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.4
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
181306,Meadow Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.44
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.92
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.38
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.35
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.58
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181306,Meadow Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.69
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.52
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.5
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.42
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.29
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.76
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.51
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.55
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181306,Meadow Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.56
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.26
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.46
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.85
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181306,Meadow Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.27
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.33
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.59
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181306,Meadow Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.29
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.85
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.36
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.32
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.96
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181306,Meadow Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.47
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.71
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.1
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.71
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.9
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.61
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.09
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.6
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181306,Meadow Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.42
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.98
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.7
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181306,Meadow Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.24
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.59
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
