Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.36
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.38
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.28
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.78
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.2
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.24
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.29
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.8
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.25
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.75
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.27
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.18
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.23
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.4
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181306,Meadow Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.45
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.79
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.45
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.3
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.58
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.9
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181306,Meadow Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.57
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.89
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.91
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.23
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.35
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181306,Meadow Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.07
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.85
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.31
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.0
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181306,Meadow Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.73
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.66
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.25
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181306,Meadow Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.68
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.73
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.15
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.06
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.13
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181306,Meadow Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.83
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.08
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.64
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.88
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.82
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.2
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181306,Meadow Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.65
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.77
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.65
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.25
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.67
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.6
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.3
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
