Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181306,Meadow Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,10.31
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.93
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.02
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.02
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.64
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.4
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181306,Meadow Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.43
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.83
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.88
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.94
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.36
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181306,Meadow Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.37
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.7
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.39
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.72
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.25
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.5
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
181306,Meadow Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.5
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.62
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.57
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.03
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.52
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.6
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
181306,Meadow Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.48
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.19
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.62
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.83
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.07
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.82
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.7
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181306,Meadow Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.48
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.67
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.64
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.25
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181306,Meadow Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.74
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.88
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.92
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.31
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.02
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.4
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.06
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.8
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181306,Meadow Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,11.28
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.95
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.45
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.13
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.01
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.42
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.4
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181306,Meadow Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.78
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.81
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.24
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.69
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.9
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
181306,Meadow Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
